Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.01
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.96
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.4
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,44.9
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
535842,Ladyhill Usk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.46
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.81
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,43.2
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
535842,Ladyhill Usk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.59
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.98
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,39.7
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535842,Ladyhill Usk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.97
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,39.1
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535842,Ladyhill Usk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
535842,Ladyhill Usk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.46
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.54
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.47
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,40.0
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,39.6
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
535842,Ladyhill Usk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.4
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.38
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.59
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,39.5
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
535842,Ladyhill Usk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
