Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
535842,Ladyhill Usk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,38.7
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.46
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,38.1
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535842,Ladyhill Usk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,38.2
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535842,Ladyhill Usk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.9
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.96
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.92
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,38.3
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
535842,Ladyhill Usk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,38.9
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
535842,Ladyhill Usk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.1
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.31
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.43
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.3
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,38.9
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.07
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.93
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.64
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
