Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.43
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,37.4
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
535842,Ladyhill Usk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
535842,Ladyhill Usk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535842,Ladyhill Usk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.07
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535842,Ladyhill Usk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
535842,Ladyhill Usk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.82
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,37.3
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
535842,Ladyhill Usk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,37.4
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
535842,Ladyhill Usk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.75
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,37.8
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535842,Ladyhill Usk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.13
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,38.2
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
