Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535842,Ladyhill Usk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,38.7
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
535842,Ladyhill Usk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,39.2
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
535842,Ladyhill Usk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.48
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,39.6
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
535842,Ladyhill Usk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.79
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.45
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,39.3
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.24
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.49
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.23
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.16
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.35
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.6
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.88
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,37.4
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.36
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.65
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.34
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.19
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.3
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535842,Ladyhill Usk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.58
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535842,Ladyhill Usk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.38
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.48
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.63
