Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.36
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.07
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.08
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.69
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.28
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.33
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.57
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.75
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.61
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.01
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.45
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,34.7
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.6
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.16
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.45
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.9
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.97
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.32
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.97
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.84
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
