Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.53
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.42
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.29
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.31
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,31.2
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
535842,Ladyhill Usk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.61
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
535842,Ladyhill Usk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.19
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.04
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
535842,Ladyhill Usk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
535842,Ladyhill Usk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.45
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,28.7
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
