Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535842,Ladyhill Usk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.23
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.11
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.2
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.4
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.05
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.96
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.7
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.83
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535842,Ladyhill Usk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,27.7
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
535842,Ladyhill Usk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
