Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,27.3
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,27.7
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
