Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,28.2
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,28.7
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
