Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.8
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.7
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
